Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96963
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99219
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96243
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Min),A,133.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Max),A,133.25
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Min),A,106.5
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Max),A,106.75
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Min),A,135.88
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Max),A,140.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.25
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.87
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-146.75
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21273
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0909
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.45336
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.69
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.75
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19252
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40313
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70953
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95419
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92859
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96512
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,97.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,208.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,208.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,189.25
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,233.5
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97589
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99091
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96728
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Min),A,138.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Max),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,138.5
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Min),A,115.5
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Max),A,115.75
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Min),A,140.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Max),A,143.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.88
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,31.56
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.81
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.19
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.27315
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17198
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37105
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-69.38
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.62
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16661
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43133
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59167
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95557
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95627
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96069
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,75.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,76.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,101.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,101.5
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.38
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,98.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,213.75
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,216.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,238.25
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,241.5
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96304
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99405
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9642
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Min),A,106.75
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Max),A,108.38
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Min),A,130.5
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Max),A,132.25
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.88
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Min),A,137.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Max),A,137.75
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.38
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,45.56
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.69
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.94
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08586
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20519
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2618
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.25
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.75
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14528
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45391
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54354
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94553
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95496
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94195
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,100.88
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,101.5
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,77.38
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,78.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,178.88
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,230.38
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,232.62
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,214.25
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,215.88
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96512
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.987
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96457
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Min),A,118.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Max),A,125.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.5
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Min),A,79.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Min),A,135.38
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Max),A,136.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.88
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.56
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.13
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18288
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00249
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33013
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-107.06
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11012
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41118
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53082
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85257
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95203
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96918
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
