Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,89.38
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,105.88
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,106.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,169.38
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,241.5
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,242.25
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96262
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97733
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96341
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Max),A,107.62
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.38
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Min),A,126.25
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Max),A,134.5
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.94
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12374
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17229
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32091
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-101.69
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.56
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02873
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45077
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50646
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84027
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96579
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.948
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,42.88
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,105.5
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,82.62
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,177.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,178.12
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,209.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9819
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98468
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95627
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Min),A,141.25
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Max),A,141.62
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,141.5
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Min),A,79.88
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Max),A,80.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.88
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Max),A,124.75
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.38
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-146.44
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.87
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22258
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15779
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25817
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.56
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.25
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14333
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35827
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52551
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9259
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94025
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93765
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.75
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,196.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,204.25
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,161.5
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,188.38
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,197.62
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96707
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98215
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93732
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Min),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Max),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Min),A,94.5
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Max),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.5
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.5
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14199
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.24831
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32766
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.44
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.63
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14238
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28035
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47735
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88666
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90036
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94302
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.12
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,154.62
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,154.88
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,169.62
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,173.25
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96454
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99008
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97052
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Min),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Max),A,112.88
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.75
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Max),A,96.5
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Min),A,134.62
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Max),A,138.38
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.25
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.63
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11571
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18062
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42696
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
