Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.19
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.94
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.19
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.29708
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23449
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57751
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97623
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92618
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94968
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,97.75
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,208.12
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,210.62
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,168.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,206.38
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97498
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99332
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94592
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Min),A,124.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Max),A,124.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Min),A,97.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Max),A,110.38
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Min),A,96.25
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Max),A,96.75
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,36.37
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-101.94
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09612
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01512
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.07604
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.37
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.88
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27672
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30779
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4901
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95221
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93066
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94971
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,77.62
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,77.62
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.62
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.62
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,73.88
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,74.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,201.38
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,201.38
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,184.75
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,170.62
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96323
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98618
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95843
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Min),A,104.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Max),A,111.62
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.88
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20696
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09725
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2679
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.88
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.87
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.69
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12776
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18853
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4956
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89667
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93628
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.931
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,165.38
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94849
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98358
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96463
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Min),A,99.5
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Max),A,100.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Max),A,112.5
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.25
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-60.44
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07286
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00328
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36654
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.81
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01457
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36193
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64154
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9404
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95383
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96469
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.38
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,92.62
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,84.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.38
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,166.5
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,167.75
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,164.75
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,195.5
