Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,196.12
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94073
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97177
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95315
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Max),A,91.75
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Max),A,87.75
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-149.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19036
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10747
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35521
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-62.87
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.56
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.56
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10399
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36144
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49108
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90631
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95734
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92782
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.62
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,95.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,139.62
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.75
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,167.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9548
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98044
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97693
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Min),A,101.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Max),A,101.25
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Min),A,66.88
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Min),A,113.38
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Max),A,113.88
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.44
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.44
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12685
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09679
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19326
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,43.44
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.07
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.75
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08132
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29372
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48968
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.935
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92706
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90716
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.75
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,169.12
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96301
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99069
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9628
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Max),A,108.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.88
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Min),A,112.12
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.38
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Min),A,110.38
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Max),A,111.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.75
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.88
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.87
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15142
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12276
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17476
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15386
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51916
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.38753
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.38
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96286
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95962
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87323
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,95.88
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.75
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.25
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,173.5
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,173.62
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,207.25
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93787
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97678
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96625
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Max),A,83.62
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.38
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Min),A,119.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Max),A,126.75
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.62
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,66.69
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.5
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00514
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12795
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30434
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.87
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.19
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.44
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0533
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41729
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4678
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
