Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85052
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93698
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93899
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.88
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,67.25
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,67.5
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,186.12
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96033
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99145
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93176
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Min),A,102.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Max),A,103.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.88
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Max),A,94.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Min),A,85.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Max),A,93.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.25
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-147.06
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.25
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15538
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09453
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15676
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-84.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.5
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02632
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34713
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44436
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90137
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95099
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91861
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,177.38
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,177.88
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,141.75
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95785
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96173
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94611
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Min),A,94.75
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Max),A,95.38
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.12
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Min),A,63.25
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Min),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Max),A,98.25
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.75
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-83.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09386
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08183
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12499
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-91.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.31
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,43.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11504
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3088
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36803
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.19
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93243
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89596
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83215
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,141.88
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97192
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98511
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89224
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Min),A,119.5
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Max),A,119.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.62
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Min),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Min),A,76.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Max),A,77.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.88
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-135.07
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.69
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.94
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04088
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03621
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09343
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14269
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20858
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49761
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94632
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92157
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94861
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.12
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.88
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.88
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,184.38
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,184.75
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,147.5
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94418
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97168
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90509
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Min),A,71.88
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Min),A,86.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Max),A,86.25
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.81
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.87
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
