Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20659
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05248
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21593
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-106.5
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.63
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04778
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45537
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48965
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91495
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95257
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88754
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,82.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,46.62
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,46.75
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.75
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,129.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97494
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95236
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92999
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Min),A,121.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Max),A,122.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.88
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Min),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Max),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,39.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-147.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20143
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21111
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15755
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.18
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,31.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12871
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44482
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42834
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91992
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96085
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87948
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,50.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,83.38
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,45.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,172.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,172.25
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,146.12
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,146.5
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97232
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94128
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94842
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Min),A,119.88
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Max),A,119.88
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.88
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Min),A,115.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Max),A,115.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-94.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14168
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11388
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42657
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,115.94
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.87
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.37
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16207
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2538
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49419
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89197
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94775
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91443
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.5
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,167.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,166.75
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,172.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94678
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96847
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9509
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Max),A,96.5
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Min),A,72.5
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Min),A,107.88
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Max),A,107.88
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.88
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.62
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-60.13
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18077
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07143
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24196
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.56
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.44
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02061
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21553
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53179
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-46.5
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.57699
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88754
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95923
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,50.88
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,84.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
