Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,123.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,123.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,192.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95126
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9791
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95001
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Min),A,81.5
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.62
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Max),A,112.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.06
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.69
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14043
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.23378
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24681
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-117.38
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.07897
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3471
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52682
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47814
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93021
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8201
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.75
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.88
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.38
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,105.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,151.25
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95782
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97443
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94269
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Min),A,91.25
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Min),A,95.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-106.13
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-169.25
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.81
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.13802
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.27755
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1899
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.69
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.09624
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32222
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.30187
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-138.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.44
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.63656
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89319
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77527
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,51.88
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8822
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9873
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93677
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Min),A,54.25
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Max),A,87.12
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-168.5
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.81
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08785
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09007
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09624
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-91.31
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.31
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.81
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00221
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33462
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36928
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-92.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.25
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.01189
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94864
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68304
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.88
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.38
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,160.88
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93921
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96634
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97128
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Min),A,47.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Max),A,47.62
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.75
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.69
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.69
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10826
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.2112
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37002
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-164.18
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,31.75
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0031
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43966
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51717
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
