Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.19
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.38
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.70138
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94293
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56017
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95032
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96371
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95563
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Min),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Max),A,90.75
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.88
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,110.87
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.19
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07353
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00713
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20781
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.06
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.81
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06407
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36941
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.26155
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.06
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.69
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76052
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94275
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67187
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.88
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,81.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.38
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93668
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9772
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96591
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Max),A,76.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Min),A,61.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Max),A,63.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Min),A,105.75
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Max),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.25
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.37
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-88.31
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00749
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05727
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2669
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.93
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-97.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.31
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14421
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11336
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54061
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.19
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92718
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8269
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8255
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.62
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.75
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.62
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,41.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,128.62
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93875
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97635
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96481
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Min),A,71.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Max),A,58.88
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,90.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-57.44
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0183
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16008
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22643
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-143.44
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.56
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.31
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01308
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19741
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46557
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.88
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83047
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82049
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93201
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,105.25
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,170.5
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97903
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9295
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Min),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Max),A,75.25
