Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Min),A,69.5
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Max),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.62
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-60.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.56
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.19
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08714
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14931
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17748
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,43.38
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08833
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30346
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44945
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.94
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9191
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8807
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64385
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.25
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.25
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,55.62
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,126.75
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91348
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98151
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92792
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.62
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Min),A,80.75
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Max),A,81.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-159.57
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08956
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12972
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14803
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.75
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.44
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.06
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04955
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26491
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53494
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.5
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.5
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95349
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82327
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76092
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,123.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,123.62
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,113.5
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92755
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92602
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93072
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Max),A,45.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Max),A,77.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.75
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.87
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.06
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.94
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05473
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21404
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25518
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,141.88
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.75
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.03694
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.097
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50188
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.81
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-75.56
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4052
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.72787
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.19994
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.62
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.62
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,91.25
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96951
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98666
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94748
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Min),A,85.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Max),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.75
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Min),A,83.5
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-142.06
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12212
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00703
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38293
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-56.06
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-60.37
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02202
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.12126
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50634
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-39.81
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.75
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.75
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.55688
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83615
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61563
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,20.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,20.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,44.5
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.62
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
