Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94412
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94693
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88397
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Max),A,79.38
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Min),A,45.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Min),A,60.62
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-112.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-173.5
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10518
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10811
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16204
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08013
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33193
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45293
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-51.88
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.06
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43539
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87768
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84762
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,21.5
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.62
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.88
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,94.75
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96472
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96698
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94803
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Max),A,81.38
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.38
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Min),A,90.5
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Max),A,91.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-92.38
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.69
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.25
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03221
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10854
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23961
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.44
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.19
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02419
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.12416
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50274
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-35.63
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.38
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.66674
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85113
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57784
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.62
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.75
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97479
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96368
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94318
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Min),A,96.38
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Min),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.25
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.25
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.81
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12975
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07662
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1678
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-74.69
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.81
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04524
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32641
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48339
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.63
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.67077
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9093
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75323
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.5
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95651
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96493
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90893
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.06
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-66.75
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-66.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10362
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03542
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.04802
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-78.19
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,31.81
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.44
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
