Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00752
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11495
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52996
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.13
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78418
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78872
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86554
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.25
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92795
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96936
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91437
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Max),A,63.25
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Min),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.94
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-120.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06947
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04417
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09429
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.81
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-71.88
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.38
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08379
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15737
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5465
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-47.44
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89035
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.6079
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90695
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.88
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.5
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,119.75
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94711
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96329
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93506
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.62
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Min),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Max),A,51.38
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Max),A,74.75
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.69
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-60.56
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11797
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03767
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1375
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17903
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18608
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64224
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.06
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89715
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78045
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89926
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,39.38
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.62
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,50.88
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,113.75
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90805
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96698
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96307
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Max),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Min),A,104.38
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Max),A,104.88
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,66.19
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08168
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05266
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35506
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-117.62
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.81
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.57
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.03667
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29253
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53628
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88287
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92016
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95404
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,76.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,180.38
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93411
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95196
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96432
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
