Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Min),A,50.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Max),A,50.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Min),A,88.62
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.44
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16228
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13527
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29702
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.37
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21367
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20775
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62869
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.5
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96298
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87146
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91705
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.88
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89404
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99051
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88571
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Min),A,41.75
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Max),A,42.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Min),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Min),A,67.75
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.75
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.63
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.06
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03685
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.22744
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09712
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-61.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.44
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13725
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39464
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47298
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97491
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92123
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89343
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,61.38
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.38
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,47.75
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.62
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,145.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97339
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97464
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88202
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Min),A,69.5
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Min),A,63.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.44
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.38
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06181
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07515
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11998
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.31
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16295
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32152
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58029
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93436
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93362
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85644
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,61.25
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,63.75
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.38
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.63
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90927
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97311
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73205
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Min),A,47.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Max),A,47.25
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.87
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-86.75
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.38
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1411
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04466
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13606
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-166.25
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,44.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01091
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50805
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49187
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.06
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84454
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95813
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94348
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.5
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
