Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,90.5
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,90.75
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.5
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.75
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,158.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,162.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86691
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97137
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78393
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Min),A,56.88
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Max),A,52.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.62
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.88
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.18
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.13
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12984
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07042
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11598
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.19
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.81
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18517
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36214
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.492
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97031
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95651
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93524
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.38
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,85.25
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,58.38
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.38
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94238
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92993
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86972
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Min),A,37.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Max),A,40.38
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.75
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.69
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15642
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02031
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35552
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-64.44
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,31.31
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17125
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44701
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47533
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95587
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97263
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96091
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.88
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,94.75
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.88
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.62
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89477
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97058
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91418
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.25
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-80.69
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09752
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04741
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1129
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.38
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,35.63
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.93
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12795
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26961
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59139
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95969
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94397
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95163
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,76.25
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,120.75
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95807
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95721
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83444
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Min),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Max),A,51.75
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Min),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Max),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.68
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21444
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00468
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14195
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
