Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24593
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28237
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50863
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98297
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89914
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93158
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.38
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,200.88
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.952
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98697
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83185
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Min),A,92.88
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Max),A,93.25
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Min),A,85.12
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Max),A,86.38
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Min),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.63
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.44
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.69
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16533
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02516
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12959
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.69
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.38
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0417
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34081
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57794
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91012
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86279
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96271
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,52.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,83.5
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,150.12
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,135.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,136.75
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92816
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96515
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90674
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Min),A,73.38
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-82.81
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-138.38
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06163
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00896
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21578
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.5
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.69
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11141
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31206
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64498
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94778
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.897
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95059
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,78.62
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.62
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.38
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,74.62
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,160.5
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89218
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97516
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81488
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.25
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Max),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.06
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.13
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.56
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06603
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06712
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.0938
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.69
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,32.75
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.30388
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34005
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63833
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96719
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86835
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93256
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,91.62
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,91.75
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.62
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,50.5
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.75
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,55.25
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,107.62
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
