Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89541
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96423
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86349
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,156.56
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.19
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.56
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.2249
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.07878
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.05208
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.31
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15984
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17446
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56133
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95578
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87344
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91479
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,75.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,58.25
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,131.5
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92255
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96497
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84451
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.25
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Min),A,58.88
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-159.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.37
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11131
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12792
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1819
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-109.69
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.31
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.06
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01967
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36287
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55489
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91986
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94998
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91797
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.75
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,81.75
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,82.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.88
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.31
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8931
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94244
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75467
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Min),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Max),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Min),A,47.62
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Max),A,47.88
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Min),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,83.69
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-157.37
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.31
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01039
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06853
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17592
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.81
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.87
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26287
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2097
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4714
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97354
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83023
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91675
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,105.62
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,105.88
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,46.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,46.38
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.25
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,57.38
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,57.5
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,159.62
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.93
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88391
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95547
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81665
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Min),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Min),A,46.62
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Max),A,46.75
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.62
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-94.75
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.44
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05397
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00444
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17024
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.25
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.88
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06096
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24776
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52789
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
