Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95111
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89117
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84265
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,128.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94522
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95459
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83038
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Max),A,52.38
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.06
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.06
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.041
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11876
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2463
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.37
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.06
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.62
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18703
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23995
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53701
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92886
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93664
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85788
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,46.38
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.62
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.75
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.06
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83713
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9277
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81112
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Min),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Max),A,51.75
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Min),A,40.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Max),A,40.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Min),A,50.5
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Max),A,51.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-156.69
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13231
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01872
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22878
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.63
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07256
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35833
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40545
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92706
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94882
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85595
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,61.62
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,61.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.75
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.5
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90094
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92642
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84268
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Min),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Max),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,49.94
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-80.69
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.13
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01115
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04311
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1476
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.37
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11269
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24825
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51894
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.88
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9538
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89761
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83691
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.5
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.5
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91424
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91955
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88443
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Min),A,41.25
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Max),A,41.25
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.25
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.87
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-56.93
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.81
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02547
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09029
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14775
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
