Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-55.81
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11638
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38003
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51522
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95044
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94766
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90561
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,75.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.88
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.25
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.12
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,146.88
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,146.88
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,116.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.5
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86941
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94531
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88986
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Max),A,59.38
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Min),A,43.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Max),A,48.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Min),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Max),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,109.75
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,171.88
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.81
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.00099
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12511
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17668
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.28994
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30809
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4562
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95178
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93591
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86395
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.25
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,111.25
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,110.62
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87616
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89325
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88336
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Min),A,30.5
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Max),A,30.5
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Max),A,60.75
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-175.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.44
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.03291
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13268
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2957
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-67.81
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.13
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.31
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12639
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20934
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54321
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93222
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90024
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8313
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.25
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,124.88
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90793
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83597
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8775
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Max),A,65.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Min),A,27.62
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Max),A,27.75
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-90.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.19
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.37
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08818
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02336
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20574
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,32.63
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10857
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.14971
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50915
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.13
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8974
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.77383
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.866
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.38
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
