Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9129
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93494
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80832
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Min),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Max),A,38.25
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-159.31
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.25
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,49.31
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06242
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05638
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.05812
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-64.75
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.31
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12895
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31588
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5556
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.69
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90109
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85528
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83163
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.25
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.62
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89206
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92694
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87729
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Min),A,37.75
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Max),A,37.88
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.88
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Max),A,59.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-78.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-148.94
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.5
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09651
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04704
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.01299
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-69.38
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.19
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17385
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.06166
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57452
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.94
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9509
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83078
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80829
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,45.38
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92013
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93234
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82943
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Min),A,66.88
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Min),A,36.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Max),A,36.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Min),A,52.88
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Max),A,53.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-93.31
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-67.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07546
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03148
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.06477
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.87
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.87
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.31
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09282
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22615
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5028
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.06
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.75
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90121
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83392
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76745
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.88
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,44.38
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,116.88
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94379
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94141
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90726
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Min),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.88
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Min),A,38.38
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Max),A,38.5
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Max),A,72.5
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.38
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-88.31
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-53.38
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05156
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00777
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26787
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.31
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.44
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0612
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23101
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6047
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
