Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.81
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92282
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92001
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82858
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.25
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.25
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,101.75
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92483
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89337
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78283
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Max),A,71.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Min),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Max),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Min),A,46.38
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Max),A,46.5
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.38
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-154.19
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-116.75
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12673
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05489
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20949
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-155.63
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.13
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27984
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.07655
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47973
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.43
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.87
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94614
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8056
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80462
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,139.75
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.69
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88989
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89551
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84439
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Min),A,32.25
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Max),A,32.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Min),A,52.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Max),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.25
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08013
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03911
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.08602
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-66.31
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11449
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15795
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50884
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.25
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.81
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93365
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81286
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76278
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,39.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,39.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.25
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91254
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90124
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90823
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Max),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Max),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-119.81
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-80.06
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09123
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.222
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.08699
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.93
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-83.06
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00011
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11186
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53317
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.69
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90951
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83688
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82388
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.62
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.62
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,124.5
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.62
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8724
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90677
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88376
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Min),A,34.75
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Max),A,34.88
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.5
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.56
