Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.88
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07195
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09752
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18926
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.94
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.94
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19475
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30056
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5975
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.06
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96405
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87366
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84814
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.38
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,46.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,46.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,38.75
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.25
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83551
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89749
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90036
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Max),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Min),A,34.25
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Max),A,34.25
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,66.75
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.5
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00478
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00859
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13664
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-86.06
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.93
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27965
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11446
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5068
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.13
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96896
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76681
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90054
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,36.38
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,48.5
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87518
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91165
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85742
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Min),A,35.5
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Max),A,35.62
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.62
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Min),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Max),A,56.5
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.38
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-152.37
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.19
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02342
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1841
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17583
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,35.69
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27211
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26601
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40902
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.31
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9563
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89914
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76104
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.62
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,54.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.25
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,34.12
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.25
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,135.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.19
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88406
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74417
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88766
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Min),A,23.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Max),A,23.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-59.19
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.13
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04979
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02208
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16393
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-67.06
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.25
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20348
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15254
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49206
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94159
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83752
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86307
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.62
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,45.62
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.62
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
