Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.38
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88574
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8714
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88425
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Min),A,29.62
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Max),A,29.88
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.75
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-75.19
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.19
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.19
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09194
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11183
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.04283
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,39.75
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.37
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27407
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18053
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59506
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.06
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97192
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78482
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95465
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,91.62
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,38.88
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,39.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,77.38
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,77.5
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86651
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93887
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86819
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Min),A,50.88
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Min),A,38.75
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Max),A,38.88
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Max),A,58.88
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-64.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.38
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05266
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03984
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21111
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-70.56
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.94
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18318
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22518
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68374
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97409
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86581
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96295
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,100.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,87.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,145.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,145.25
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91186
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89447
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79159
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Min),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Max),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Min),A,43.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Max),A,43.88
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,49.81
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.5
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-74.81
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00642
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01912
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09343
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,21.44
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.5
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20159
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3225
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6054
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.5
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97592
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89093
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96527
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,99.5
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95587
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90552
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89731
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Max),A,88.88
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Min),A,34.5
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Max),A,34.62
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Min),A,59.88
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.62
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-147.44
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.87
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.19
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.0529
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03597
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21437
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0974
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26308
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59283
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
