Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9678
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86926
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9704
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,94.38
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.62
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,99.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,102.5
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,183.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,157.88
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,169.5
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87012
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91095
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85794
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Min),A,34.5
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Max),A,34.62
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Min),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-58.63
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.25
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.0118
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.08269
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20101
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-72.5
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.69
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14031
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17144
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47738
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97385
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.901
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97668
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,102.75
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,103.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.88
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.75
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.75
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,103.62
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,104.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.88
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,158.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,158.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,158.38
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90243
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84332
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88373
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Min),A,26.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Max),A,26.75
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-103.19
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-59.06
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.03548
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.12743
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2206
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-70.12
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-66.19
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.07
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14131
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11418
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71804
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97064
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88168
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97275
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,100.38
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,100.38
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.38
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,100.12
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,160.38
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,160.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86847
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84555
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93933
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Min),A,51.88
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Max),A,52.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Min),A,28.5
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Max),A,28.88
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.62
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Min),A,82.5
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.37
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13967
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01668
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31356
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.18
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.5
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.87
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1834
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16237
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64086
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.19
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96905
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85864
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96588
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,100.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,48.88
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.88
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,95.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.62
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,150.62
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,178.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89603
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84732
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95676
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Min),A,61.38
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Max),A,61.5
