Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.38
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Min),A,27.5
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Max),A,27.5
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Min),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,113.94
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-119.81
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.07063
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0981
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21135
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.81
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27556
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27102
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70776
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96472
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89963
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97183
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,95.62
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.62
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,100.88
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.88
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89902
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9364
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91562
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Min),A,61.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Min),A,39.38
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Max),A,39.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Min),A,68.38
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Max),A,68.62
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-99.69
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.06
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.05153
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08455
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16194
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,54.56
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.37
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.87
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12938
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16124
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65982
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.75
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94626
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86389
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,52.88
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.88
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,140.75
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,162.5
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92453
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91839
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94626
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Max),A,74.62
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Min),A,37.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Max),A,37.38
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.38
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Min),A,89.62
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Max),A,90.38
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-83.13
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11141
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0678
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27288
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.06
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-106.69
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.63
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14324
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18657
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62359
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96909
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88293
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96933
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,90.75
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.88
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,95.25
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,165.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,184.75
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,185.25
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9071
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89517
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94128
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Min),A,67.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Max),A,67.25
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Min),A,33.38
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Max),A,33.38
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Min),A,85.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-57.94
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-69.81
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.44
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06575
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0013
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38924
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.69
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.87
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19039
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26577
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6307
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96368
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90317
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96872
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,82.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,91.25
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.25
