Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.93
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92538
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79675
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92694
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Min),A,25.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Max),A,25.88
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-103.13
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-152.13
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04125
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00871
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30941
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.94
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2098
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3879
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55813
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9313
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94357
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97436
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,76.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,100.38
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,101.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,176.12
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88525
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93674
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92364
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Min),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Max),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Min),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Max),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Min),A,76.62
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Max),A,76.62
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,83.44
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.25
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.03816
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10909
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1144
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,52.44
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.69
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.25
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00847
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27947
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60183
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91086
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92902
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97168
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,175.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89679
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90292
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92212
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Max),A,65.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Max),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Max),A,75.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-133.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07524
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14736
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14034
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-83.44
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-67.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.69
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12303
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17327
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57256
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.69
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90826
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89795
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97504
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,58.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,58.38
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,108.62
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,179.25
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86069
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90802
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92798
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Min),A,57.5
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Max),A,57.62
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.62
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Min),A,35.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Max),A,35.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Min),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Max),A,80.88
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.56
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07924
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02318
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26281
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
