Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.25
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00655
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22289
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64965
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94296
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91769
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96728
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,93.5
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,93.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,127.62
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,127.75
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,174.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,174.25
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8529
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89807
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94446
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Min),A,35.5
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Max),A,35.62
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.62
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Min),A,85.62
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Max),A,85.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,165.06
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12941
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14293
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2311
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,127.44
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.31
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.024
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32573
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61608
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90643
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93387
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9707
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.38
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,102.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,103.25
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,101.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88293
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90304
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89303
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Min),A,37.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Max),A,37.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Min),A,63.75
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.88
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.56
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.57
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0002
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01183
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36376
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.94
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.31
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.81
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0461
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27007
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56924
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89667
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92972
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97482
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.12
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.25
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,111.5
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,117.88
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,174.62
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.19
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84765
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77731
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89856
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Max),A,55.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Max),A,25.62
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Min),A,65.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Max),A,65.38
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-177.81
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.19
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.81
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01564
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05205
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15801
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-61.13
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.06
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1682
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.1469
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68759
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93576
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91345
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96344
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.75
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.75
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,91.38
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,156.12
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.63
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
