Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89371
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81869
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89075
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.62
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Min),A,27.5
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Max),A,27.62
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,46.31
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.63
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-69.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07982
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01353
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13741
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-140.62
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.44
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.94
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00893
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19811
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65383
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94092
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8901
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95175
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,81.75
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.88
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,133.25
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,144.5
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88003
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91467
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9151
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Max),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Min),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Max),A,38.25
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-66.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.5
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02977
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03532
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27614
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.69
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16545
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.14501
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66259
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90689
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89892
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97125
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,98.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,99.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,94.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,169.75
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90677
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91345
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88992
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Min),A,37.5
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Max),A,37.75
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Max),A,65.25
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.75
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.75
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01955
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05174
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2058
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.5
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.94
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16429
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24614
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67266
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.56
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94067
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88879
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97494
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,68.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.88
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,170.62
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88931
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91492
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9003
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Min),A,39.62
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Max),A,40.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.75
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-61.37
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,40.75
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17159
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01451
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1826
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23775
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32464
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59973
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94632
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92096
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96786
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
