Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-67.19
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.19
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.19
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18025
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3077
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61678
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94363
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93399
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96582
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.5
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.62
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.62
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,104.62
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,105.25
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,148.88
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90942
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90094
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96176
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Min),A,37.62
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Max),A,37.62
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Min),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Max),A,114.88
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.62
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-91.31
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.5
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12465
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17153
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26738
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-122.94
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.37
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01842
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.13204
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61022
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85699
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81234
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96847
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.25
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,48.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,98.88
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,118.38
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,85.5
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,213.38
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,213.88
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94623
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93326
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94257
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Max),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Min),A,42.38
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Max),A,42.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.62
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Min),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.25
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.31
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14653
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.16493
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22121
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-68.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.25
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0836
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18584
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.88
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9169
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88049
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96777
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.25
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,102.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,102.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,139.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,198.75
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,198.88
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91589
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91083
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93951
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Min),A,40.5
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Max),A,40.75
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.06
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.05031
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12883
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29982
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.06
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09081
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31081
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71868
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93661
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90661
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95962
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.88
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.75
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,92.38
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,187.38
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
