Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9538
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91748
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88492
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Min),A,100.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Max),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Min),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Max),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.25
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Max),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.38
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-78.19
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-139.38
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.44
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04894
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00017
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17391
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.57
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.81
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13393
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19155
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61852
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.69
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92544
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82266
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93655
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.62
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,49.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,49.62
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,153.75
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,158.25
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,144.38
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
